Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
432326,Trenant Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
432326,Trenant Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,17.2
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
432326,Trenant Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,17.2
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
432326,Trenant Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
432326,Trenant Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
432326,Trenant Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.4
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
432326,Trenant Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
432326,Trenant Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
432326,Trenant Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
