Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
432326,Trenant Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
432326,Trenant Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.32
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
432326,Trenant Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.38
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
432326,Trenant Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.34
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
432326,Trenant Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.35
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
432326,Trenant Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
432326,Trenant Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
432326,Trenant Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
432326,Trenant Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
432326,Trenant Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
