Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
432326,Trenant Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
432326,Trenant Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
432326,Trenant Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
432326,Trenant Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,17.7
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
432326,Trenant Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.3
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,17.7
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
432326,Trenant Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.28
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
432326,Trenant Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.35
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
432326,Trenant Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
432326,Trenant Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
432326,Trenant Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
