Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
432326,Trenant Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.3
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
432326,Trenant Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
432326,Trenant Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.24
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
432326,Trenant Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
432326,Trenant Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.44
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.6
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
432326,Trenant Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
432326,Trenant Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.35
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.91
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.23
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.04
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
432326,Trenant Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.42
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.2
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.61
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.81
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
432326,Trenant Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
432326,Trenant Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.32
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
