Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
432326,Trenant Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.38
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
432326,Trenant Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.35
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,18.0
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
432326,Trenant Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,18.0
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
432326,Trenant Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,18.1
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
432326,Trenant Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,18.2
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
432326,Trenant Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,18.3
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
432326,Trenant Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,18.4
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
432326,Trenant Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,18.4
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
432326,Trenant Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,18.5
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
432326,Trenant Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
