Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,18.5
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
432326,Trenant Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,18.5
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
432326,Trenant Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,18.5
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
432326,Trenant Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,18.5
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
432326,Trenant Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,18.5
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
432326,Trenant Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,18.5
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
432326,Trenant Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,18.5
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
432326,Trenant Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,18.5
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
432326,Trenant Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,18.4
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
432326,Trenant Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,18.4
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
432326,Trenant Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
