Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,18.4
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
432326,Trenant Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.29
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,18.4
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
432326,Trenant Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,18.4
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
432326,Trenant Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,18.4
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
432326,Trenant Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.54
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,18.4
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.7
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
432326,Trenant Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.38
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,18.4
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.72
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
432326,Trenant Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.3
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.43
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,18.3
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
432326,Trenant Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.12
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.69
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,18.3
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.96
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
432326,Trenant Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.11
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.69
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,18.3
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
432326,Trenant Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.38
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,18.3
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
432326,Trenant Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
