Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,18.2
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
432326,Trenant Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,18.1
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
432326,Trenant Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,18.0
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
432326,Trenant Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,18.0
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
432326,Trenant Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,18.0
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
432326,Trenant Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
432326,Trenant Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
432326,Trenant Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,17.7
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
432326,Trenant Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
432326,Trenant Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
432326,Trenant Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
