Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
432326,Trenant Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
432326,Trenant Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
432326,Trenant Road,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
432326,Trenant Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
432326,Trenant Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
432326,Trenant Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.6
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,16.9
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
432326,Trenant Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.35
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.3
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,16.9
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
432326,Trenant Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.25
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,16.9
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
432326,Trenant Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.39
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,16.9
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
432326,Trenant Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.3
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,16.8
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
432326,Trenant Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.55
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,16.8
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
432326,Trenant Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,16.8
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
432326,Trenant Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.48
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,16.8
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
432326,Trenant Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.95
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,16.8
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
432326,Trenant Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
