Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,16.8
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
432326,Trenant Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,16.8
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
432326,Trenant Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,16.8
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.72
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
432326,Trenant Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.8
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,16.8
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
432326,Trenant Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,16.8
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
432326,Trenant Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,16.8
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
432326,Trenant Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,16.9
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
432326,Trenant Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,16.9
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
432326,Trenant Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,16.9
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
432326,Trenant Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,16.9
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
432326,Trenant Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
