Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,16.9
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
432326,Trenant Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,16.9
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
432326,Trenant Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,17.0
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
432326,Trenant Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,17.0
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
432326,Trenant Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,17.0
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
432326,Trenant Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,17.0
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
432326,Trenant Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
432326,Trenant Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
432326,Trenant Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,17.2
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
432326,Trenant Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
432326,Trenant Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
