Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
432326,Trenant Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
432326,Trenant Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
432326,Trenant Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
432326,Trenant Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
432326,Trenant Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
432326,Trenant Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
432326,Trenant Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
432326,Trenant Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,17.7
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
432326,Trenant Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
432326,Trenant Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
