Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
432326,Trenant Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
432326,Trenant Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.3
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
432326,Trenant Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
432326,Trenant Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,18.0
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
432326,Trenant Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,18.1
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
432326,Trenant Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,18.1
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
432326,Trenant Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,18.2
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
432326,Trenant Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,18.2
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
432326,Trenant Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,18.3
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
432326,Trenant Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
