Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,18.3
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
432326,Trenant Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,18.4
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
432326,Trenant Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,18.4
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
432326,Trenant Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,18.4
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
432326,Trenant Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,18.5
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
432326,Trenant Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,18.5
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
432326,Trenant Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,18.0
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
432326,Trenant Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,18.1
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
432326,Trenant Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,18.1
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.93
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
432326,Trenant Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,18.1
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
432326,Trenant Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.32
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
