Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.47
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,18.1
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
432326,Trenant Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.35
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.27
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,18.1
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
432326,Trenant Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,18.1
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
432326,Trenant Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,18.1
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
432326,Trenant Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,18.2
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
432326,Trenant Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.4
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,18.2
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
432326,Trenant Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,18.2
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
432326,Trenant Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.34
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,18.3
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
432326,Trenant Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,18.3
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
432326,Trenant Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.57
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,18.3
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
