Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
432326,Trenant Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.3
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,18.3
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
432326,Trenant Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,18.3
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
432326,Trenant Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.3
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,18.2
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
432326,Trenant Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.35
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,18.2
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
432326,Trenant Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.31
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.29
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,18.2
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
432326,Trenant Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,18.1
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
432326,Trenant Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,18.1
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
432326,Trenant Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,18.1
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
432326,Trenant Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,18.1
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
432326,Trenant Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,18.0
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
