Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
432326,Trenant Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,18.0
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
432326,Trenant Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,18.0
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
432326,Trenant Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
432326,Trenant Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.01
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
432326,Trenant Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.21
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
432326,Trenant Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.42
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
432326,Trenant Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
432326,Trenant Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.3
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
432326,Trenant Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.38
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
432326,Trenant Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
