Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
432326,Trenant Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.36
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
432326,Trenant Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.38
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,17.7
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
432326,Trenant Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,17.7
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
432326,Trenant Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
432326,Trenant Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
432326,Trenant Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.86
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
432326,Trenant Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.74
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.86
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.97
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
432326,Trenant Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.66
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.31
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
432326,Trenant Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.47
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
432326,Trenant Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.34
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
