Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
432326,Trenant Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.33
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
432326,Trenant Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.56
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
432326,Trenant Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
432326,Trenant Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
432326,Trenant Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
432326,Trenant Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.89
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
432326,Trenant Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
432326,Trenant Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
432326,Trenant Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
432326,Trenant Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.11
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
