Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
432326,Trenant Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.33
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
432326,Trenant Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
432326,Trenant Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.25
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
432326,Trenant Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
432326,Trenant Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
432326,Trenant Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
432326,Trenant Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
432326,Trenant Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,17.2
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
432326,Trenant Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,17.2
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
432326,Trenant Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
