Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
432326,Trenant Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.07
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
432326,Trenant Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
432326,Trenant Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.08
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,17.0
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
432326,Trenant Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.24
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,17.0
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
432326,Trenant Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,17.0
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
432326,Trenant Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,16.9
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
432326,Trenant Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,16.9
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
432326,Trenant Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,16.8
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
432326,Trenant Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.18
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,16.7
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
432326,Trenant Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
