Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,16.6
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
432326,Trenant Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,16.5
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
432326,Trenant Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,16.4
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
432326,Trenant Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,16.3
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
432326,Trenant Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,16.2
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
432326,Trenant Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.12
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,16.1
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
432326,Trenant Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
432326,Trenant Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
432326,Trenant Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
432326,Trenant Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,15.8
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
432326,Trenant Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
