Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.32
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,15.7
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
432326,Trenant Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.24
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,15.6
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
432326,Trenant Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,15.5
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
432326,Trenant Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,15.4
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
432326,Trenant Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,15.3
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
432326,Trenant Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,15.2
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
432326,Trenant Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,15.2
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
432326,Trenant Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.36
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.38
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,15.1
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
432326,Trenant Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.04
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,15.1
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
432326,Trenant Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,15.1
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
