Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
432326,Trenant Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,15.1
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
432326,Trenant Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,15.1
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
432326,Trenant Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,15.1
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
432326,Trenant Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,15.1
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
432326,Trenant Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.31
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,15.1
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
432326,Trenant Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,15.2
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
432326,Trenant Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,15.3
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
432326,Trenant Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,15.3
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
432326,Trenant Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,15.4
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
432326,Trenant Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,15.4
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
