Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
432326,Trenant Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,15.4
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
432326,Trenant Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,15.4
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
432326,Trenant Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,15.5
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
432326,Trenant Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,15.5
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
432326,Trenant Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,15.6
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
432326,Trenant Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,15.7
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
432326,Trenant Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,15.7
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
432326,Trenant Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,15.8
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
432326,Trenant Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
432326,Trenant Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
