Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
432326,Trenant Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
432326,Trenant Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
432326,Trenant Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,16.1
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
432326,Trenant Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,16.1
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
432326,Trenant Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,16.1
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
432326,Trenant Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,16.2
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
432326,Trenant Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,16.3
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
432326,Trenant Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,16.3
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
432326,Trenant Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,16.3
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
432326,Trenant Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
