Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,16.3
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
432326,Trenant Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,16.4
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
432326,Trenant Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,16.4
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
432326,Trenant Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,16.4
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
432326,Trenant Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,16.4
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
432326,Trenant Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,16.4
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
432326,Trenant Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,16.5
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
432326,Trenant Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,16.5
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
432326,Trenant Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,16.6
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
432326,Trenant Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,16.6
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
432326,Trenant Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
