Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,16.6
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
432326,Trenant Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,16.7
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
432326,Trenant Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,16.7
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
432326,Trenant Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,16.8
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
432326,Trenant Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,16.8
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
432326,Trenant Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,16.9
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
432326,Trenant Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,16.9
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
432326,Trenant Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,16.9
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
432326,Trenant Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.39
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,17.0
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
432326,Trenant Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,17.0
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
432326,Trenant Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
