Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,17.0
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
432326,Trenant Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
432326,Trenant Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,16.4
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
432326,Trenant Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,16.5
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
432326,Trenant Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,16.6
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
432326,Trenant Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,16.6
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
432326,Trenant Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,16.7
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
432326,Trenant Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,16.8
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
432326,Trenant Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,16.8
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
432326,Trenant Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,16.9
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
432326,Trenant Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.58
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
