Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,16.9
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
432326,Trenant Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,17.0
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
432326,Trenant Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.34
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
432326,Trenant Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.34
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
432326,Trenant Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.77
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,17.2
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
432326,Trenant Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.4
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
432326,Trenant Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.39
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.89
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
432326,Trenant Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
432326,Trenant Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
432326,Trenant Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
