Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.34
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.98
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
432326,Trenant Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
432326,Trenant Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
432326,Trenant Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.41
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
432326,Trenant Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.61
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
432326,Trenant Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
432326,Trenant Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
432326,Trenant Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
432326,Trenant Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
432326,Trenant Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
