Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
432326,Trenant Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
432326,Trenant Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
432326,Trenant Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
432326,Trenant Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
432326,Trenant Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.98
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.78
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
432326,Trenant Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.3
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.21
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.26
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
432326,Trenant Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.96
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,83.6
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.12
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
432326,Trenant Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
432326,Trenant Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.29
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.24
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
432326,Trenant Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.35
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
