Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.08
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
432326,Trenant Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.36
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.19
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.4
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.85
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.4
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
432326,Trenant Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.37
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
432326,Trenant Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.81
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.97
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
432326,Trenant Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
432326,Trenant Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.43
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.43
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
432326,Trenant Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.55
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.12
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
432326,Trenant Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.18
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
432326,Trenant Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,17.7
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
432326,Trenant Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.05
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.31
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,80.5
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.14
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
432326,Trenant Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
