Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
432326,Trenant Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
432326,Trenant Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
432326,Trenant Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.23
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
432326,Trenant Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.39
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
432326,Trenant Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
432326,Trenant Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.32
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
432326,Trenant Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
432326,Trenant Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
432326,Trenant Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
432326,Trenant Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
