Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
432326,Trenant Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
432326,Trenant Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
432326,Trenant Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
432326,Trenant Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
432326,Trenant Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
432326,Trenant Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
432326,Trenant Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
432326,Trenant Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
432326,Trenant Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.7
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
432326,Trenant Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
