Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
432326,Trenant Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
432326,Trenant Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
432326,Trenant Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
432326,Trenant Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
432326,Trenant Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
432326,Trenant Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
432326,Trenant Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,17.7
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
432326,Trenant Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,17.7
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
432326,Trenant Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
432326,Trenant Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
