Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
432326,Trenant Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
432326,Trenant Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
432326,Trenant Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.33
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
432326,Trenant Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.56
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
432326,Trenant Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
432326,Trenant Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
432326,Trenant Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
432326,Trenant Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.8
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
432326,Trenant Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
432326,Trenant Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
