Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
432326,Trenant Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.1
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,17.2
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
432326,Trenant Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,17.2
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
432326,Trenant Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,17.2
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
432326,Trenant Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
432326,Trenant Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
432326,Trenant Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
432326,Trenant Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
432326,Trenant Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
432326,Trenant Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
