Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
432326,Trenant Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
432326,Trenant Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
432326,Trenant Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
432326,Trenant Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.59
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
432326,Trenant Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
432326,Trenant Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
432326,Trenant Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
432326,Trenant Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
432326,Trenant Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
432326,Trenant Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
