Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
432326,Trenant Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,17.2
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
432326,Trenant Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,17.2
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
432326,Trenant Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
432326,Trenant Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
432326,Trenant Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
432326,Trenant Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
432326,Trenant Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
432326,Trenant Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
432326,Trenant Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,17.3
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
432326,Trenant Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
