Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
432326,Trenant Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
432326,Trenant Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
432326,Trenant Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
432326,Trenant Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
432326,Trenant Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,17.4
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
432326,Trenant Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
432326,Trenant Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
432326,Trenant Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
432326,Trenant Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,17.5
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
432326,Trenant Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
