Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
432326,Trenant Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
432326,Trenant Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
432326,Trenant Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,17.6
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
432326,Trenant Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,17.7
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
432326,Trenant Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,17.7
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
432326,Trenant Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
432326,Trenant Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
432326,Trenant Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
432326,Trenant Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,17.8
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
432326,Trenant Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
