Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
432326,Trenant Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
432326,Trenant Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
432326,Trenant Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,17.9
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
432326,Trenant Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,18.0
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
432326,Trenant Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,18.0
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
432326,Trenant Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,18.0
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
432326,Trenant Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,18.0
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
432326,Trenant Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,15.2
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
432326,Trenant Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,15.3
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
432326,Trenant Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
