Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,15.3
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
432326,Trenant Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,15.4
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
432326,Trenant Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,15.5
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
432326,Trenant Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,15.5
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
432326,Trenant Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,15.5
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
432326,Trenant Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,15.6
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
432326,Trenant Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,15.6
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
432326,Trenant Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,15.7
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
432326,Trenant Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,15.8
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
432326,Trenant Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,15.8
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
432326,Trenant Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
