Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
432326,Trenant Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
432326,Trenant Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.26
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
432326,Trenant Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.34
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
432326,Trenant Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
432326,Trenant Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.39
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.03
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
432326,Trenant Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.29
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
432326,Trenant Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.33
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,16.1
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
432326,Trenant Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.57
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.9
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,16.1
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
432326,Trenant Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,16.1
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
432326,Trenant Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
