Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,16.2
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
432326,Trenant Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,16.2
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
432326,Trenant Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.7
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,16.2
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
432326,Trenant Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.18
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,16.2
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
432326,Trenant Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.47
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,16.2
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
432326,Trenant Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.19
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,16.2
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
432326,Trenant Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.24
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,16.2
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.54
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
432326,Trenant Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.36
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.55
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,16.1
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.74
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
432326,Trenant Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.71
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.85
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,16.1
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.96
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
432326,Trenant Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
