Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
432326,Trenant Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
432326,Trenant Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.35
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
432326,Trenant Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.96
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
432326,Trenant Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.71
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.8
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.96
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
432326,Trenant Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.44
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,15.8
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
432326,Trenant Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.93
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.3
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.93
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.7
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,15.8
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
432326,Trenant Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.2
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.46
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.7
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.84
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,15.8
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.04
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.26
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
432326,Trenant Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,15.8
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
432326,Trenant Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.34
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.7
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,15.8
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
432326,Trenant Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,15.8
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
