Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
432326,Trenant Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.08
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
432326,Trenant Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.34
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
432326,Trenant Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
432326,Trenant Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
432326,Trenant Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
432326,Trenant Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
432326,Trenant Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
432326,Trenant Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.95
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
432326,Trenant Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
432326,Trenant Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.33
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
