Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
432326,Trenant Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,15.8
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
432326,Trenant Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.73
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,15.8
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
432326,Trenant Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.44
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,15.8
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
432326,Trenant Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,15.8
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
432326,Trenant Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.02
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
432326,Trenant Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
432326,Trenant Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
432326,Trenant Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.2
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
432326,Trenant Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
432326,Trenant Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
