Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
432326,Trenant Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
432326,Trenant Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.71
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
432326,Trenant Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.22
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.87
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,15.8
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.63
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
432326,Trenant Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,15.8
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
432326,Trenant Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.9
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,15.8
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
432326,Trenant Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,15.8
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
432326,Trenant Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,15.7
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
432326,Trenant Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,15.6
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
432326,Trenant Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,15.6
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
432326,Trenant Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
