Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,15.5
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
432326,Trenant Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,15.4
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
432326,Trenant Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,15.4
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
432326,Trenant Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,15.3
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
432326,Trenant Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,15.2
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
432326,Trenant Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,15.1
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
432326,Trenant Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.33
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,15.0
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
432326,Trenant Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,14.9
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
432326,Trenant Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,14.8
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
432326,Trenant Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,14.7
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
432326,Trenant Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
