Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,14.5
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
432326,Trenant Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,14.4
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
432326,Trenant Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,14.3
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
432326,Trenant Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,14.1
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
432326,Trenant Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,14.0
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
432326,Trenant Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,13.9
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
432326,Trenant Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,13.7
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
432326,Trenant Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,13.6
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
432326,Trenant Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.51
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,13.5
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
432326,Trenant Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,13.5
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
432326,Trenant Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
