Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,13.5
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
432326,Trenant Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,13.5
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
432326,Trenant Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,13.5
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
432326,Trenant Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,13.5
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
432326,Trenant Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,13.5
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
432326,Trenant Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,13.5
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
432326,Trenant Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,13.5
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
432326,Trenant Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,13.5
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
432326,Trenant Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,13.5
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
432326,Trenant Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.8
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,13.5
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
