Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.99
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.5
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,13.5
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
432326,Trenant Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,13.6
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
432326,Trenant Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,13.6
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
432326,Trenant Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,13.6
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
432326,Trenant Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,13.7
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
432326,Trenant Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,13.8
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
432326,Trenant Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,13.8
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
432326,Trenant Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,13.8
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
432326,Trenant Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,13.9
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
432326,Trenant Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,13.9
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
