Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
432326,Trenant Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,14.0
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
432326,Trenant Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,14.0
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
432326,Trenant Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,14.1
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
432326,Trenant Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,14.1
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
432326,Trenant Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,14.2
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
432326,Trenant Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,14.3
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
432326,Trenant Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,14.4
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
432326,Trenant Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,14.4
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
432326,Trenant Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,14.5
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
432326,Trenant Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,14.5
