Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
432326,Trenant Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,14.6
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
432326,Trenant Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,14.7
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
432326,Trenant Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,14.8
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
432326,Trenant Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,14.8
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
432326,Trenant Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,14.9
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
432326,Trenant Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.32
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,15.0
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
432326,Trenant Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,15.0
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
432326,Trenant Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,15.1
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
432326,Trenant Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,15.2
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
432326,Trenant Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
