Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,15.3
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
432326,Trenant Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,15.4
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
432326,Trenant Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,15.4
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
432326,Trenant Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,15.5
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
432326,Trenant Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,15.6
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
432326,Trenant Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,15.7
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
432326,Trenant Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,15.8
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
432326,Trenant Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
432326,Trenant Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
432326,Trenant Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
432326,Trenant Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
