Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,16.1
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
432326,Trenant Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,16.2
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
432326,Trenant Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,16.3
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
432326,Trenant Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,16.3
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
432326,Trenant Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
432326,Trenant Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
432326,Trenant Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
432326,Trenant Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
432326,Trenant Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.44
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
432326,Trenant Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.15
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
432326,Trenant Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.15
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
