Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,17.1
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
432326,Trenant Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.21
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,17.0
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
432326,Trenant Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,17.0
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
432326,Trenant Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,17.0
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
432326,Trenant Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,17.0
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
432326,Trenant Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.2
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,17.0
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
432326,Trenant Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.24
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,17.0
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
432326,Trenant Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.32
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,17.0
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
432326,Trenant Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.26
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,17.0
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
432326,Trenant Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,17.0
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
432326,Trenant Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
