Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,16.9
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
432326,Trenant Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,16.9
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
432326,Trenant Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,16.9
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
432326,Trenant Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,16.8
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
432326,Trenant Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,16.8
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
432326,Trenant Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,16.7
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
432326,Trenant Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,16.7
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
432326,Trenant Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,16.6
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
432326,Trenant Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,16.6
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
432326,Trenant Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,16.6
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
432326,Trenant Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
