Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,16.6
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
432326,Trenant Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,16.6
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
432326,Trenant Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.33
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,16.5
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
432326,Trenant Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.29
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,16.5
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
432326,Trenant Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.32
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.09
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,16.4
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
432326,Trenant Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.37
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,16.3
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
432326,Trenant Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.3
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,16.3
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
432326,Trenant Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,16.2
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
432326,Trenant Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,16.1
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
432326,Trenant Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,16.1
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
