Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
432326,Trenant Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
432326,Trenant Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
432326,Trenant Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
432326,Trenant Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
432326,Trenant Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
432326,Trenant Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
432326,Trenant Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.04
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
432326,Trenant Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.85
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
432326,Trenant Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
432326,Trenant Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
