Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
432326,Trenant Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
432326,Trenant Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
432326,Trenant Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
432326,Trenant Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.4
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
432326,Trenant Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.39
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
432326,Trenant Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,16.0
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
432326,Trenant Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
432326,Trenant Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
432326,Trenant Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.3
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,15.9
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
432326,Trenant Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
