Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,15.8
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
432326,Trenant Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,15.8
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
432326,Trenant Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.14
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.57
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,15.7
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
432326,Trenant Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.95
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,15.6
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
432326,Trenant Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.23
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,15.6
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
432326,Trenant Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.4
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.44
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,15.6
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.24
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
432326,Trenant Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.41
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,15.5
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
432326,Trenant Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.94
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,15.5
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
432326,Trenant Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.65
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,15.5
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
432326,Trenant Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.8
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.59
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,15.4
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
432326,Trenant Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.24
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
432326,Trenant Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
